Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10533
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1501
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37353000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9078
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95636
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84259
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9930700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9900200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,48.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05637999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12374
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2697
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9823299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8966700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93927
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98816
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9904200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05013
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.006940000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49593000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9884299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9386
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9715600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85098
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9649700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9746100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06758
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21843
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24129
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.38
