Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96991
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92117
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84283
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9732700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95944
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06319
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09303
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22908
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94699
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91974
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94125
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9547100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9582799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0247
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.060320000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18004
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9455600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9238299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9013700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9835200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96655
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08525
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06444
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31231
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9821200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93732
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93661
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8651399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9843700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
