Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00957
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07567
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29778000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9525399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9525100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,177.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.014419999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03182
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26491
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99359
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9772299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9446100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9843700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00108
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01311
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29241
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9569700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92517
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87225
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97052
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9807100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9757100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95621
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05919
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01375
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22221999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8964200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9328
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Current (Max),A,10.75
