Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8775299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95645
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9587100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10480999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04396
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34154
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9462
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92932
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9391799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03154
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.028460000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27709
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92358
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96695
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8515
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95904
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9217799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.060110000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10192000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40325
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94595
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90738
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9652700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87729
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96649
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94809
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9851700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9710700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,135.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13902
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00294
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19249000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
