Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9766799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9127200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96875
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9261799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97815
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9486100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9846799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95731
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04564
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04555
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40246
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98044
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8878799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96439
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9642
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9440000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94232
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04347
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.036969999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37588
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92743
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95715
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96954
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8928799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9694200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94571
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9898399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16808
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05959
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.381
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9303299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9640200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9013700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9728700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9497399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
