Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07356
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1035
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41146000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95575
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9598399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8732
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0037700000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01659
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37954
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,196.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96646
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89615
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9865700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0338
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09068
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38286
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,179.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9470200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95706
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9697899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94684
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01726
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10555
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6259399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,149.25
