Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,198.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,202.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9416200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9512299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97293
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93606
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95599
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9896799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99231
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08269
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11610999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51327
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,170.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,203.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,216.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94968
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96359
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96655
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8897700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9778399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9891700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.027569999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11769
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5473
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9345700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9393600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9672799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90466
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95944
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9893799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04961
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00899
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50369
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,181.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,213.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,207.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9600200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9787299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91153
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9640200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9571799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
