Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05135
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.028239999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29097
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,218.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,225.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,221.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,233.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9658200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9470200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9675299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96301
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9523
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9951200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9781799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06412999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13616
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48556000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,192.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,191.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97406
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88135
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95529
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9740000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95605
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9898399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9822700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02708
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0161
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44121000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,205.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9571799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8647100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9413100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96045
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9925799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01637
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02431
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43859
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,207.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,208.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,207.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,179.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95416
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.88135
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,23.38
