Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96085
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95624
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99634
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06767000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06795
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42223
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,200.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,155.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97201
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97308
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89743
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93524
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9703700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9587700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.028239999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11284000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46169
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,214.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,177.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96905
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86679
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9472299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9933200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9840399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09566000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03682
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5050899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,208.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,230.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,221.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9171100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9611200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9209
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9945700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9944799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04256
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14147
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63748
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
