Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,217.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,217.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,279.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,280.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,279.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9646
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8409399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9587399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9530299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9926799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99664
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00618
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16185
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40618000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,214.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,224.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.87185
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93652
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.82852
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95221
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9789100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9959100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0179
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21611
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31783
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,210.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,212.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90085
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91485
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73785
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9771700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9362799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99826
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00725
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07753
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48228999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,207.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,216.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,211.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,182.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,184.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91745
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9649
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89694
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90243
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96854
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
