Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99249
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9970700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.013019999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24241999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48336
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,202.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9437200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85425
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8298
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99677
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0529
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05586
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6187699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,219.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,226.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,222.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,225.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,225.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,225.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99445
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9465
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.82034
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9290799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94452
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9692700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9941399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0761
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00581
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55593
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,179.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,189.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,207.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91781
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93671
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80667
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9627100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9347200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9983799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98972
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00264
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10905999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41441999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,188.62
