Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,210.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,202.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92132
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9082
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79525
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94211
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11780999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09294
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52566
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,183.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,201.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,192.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,219.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,212.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96454
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9724700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83304
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9665799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96759
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9886799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9911200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05534
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08064
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41103
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,216.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,187.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9472
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94537
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9386899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05425
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.027239999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56918
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,222.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,234.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,228.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,252.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,245.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9249
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97729
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96878
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9857799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
