Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0566
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15596
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37346
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,215.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,226.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96652
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8698100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9646
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9676799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9941399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0010199999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07338
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62908
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,219.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,229.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,225.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,218.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9542200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.83435
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.059070000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09819
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57623
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,276.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,284.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,278.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,252.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,244.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96442
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Current (Max),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95383
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9813200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99664
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9885299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06676
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23079000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36272
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,291.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,293.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,292.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,216.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,222.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,219.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9411
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.38
