Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96255
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07811
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30796999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41546000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,289.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,302.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,296.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,216.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,230.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,223.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9466200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9859899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.68994
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9728399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06523
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04387
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48901000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,251.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,244.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,209.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94073
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97452
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.88894
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9893200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00865
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27068000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45046
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,243.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,258.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,250.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,210.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,211.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96234
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.16022999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98621
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95514
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9911200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98956
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16954
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15428
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5361600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
