Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,224.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,245.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,235.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9941399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.63198
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95105
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99539
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98129
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,46.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.043019999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46233
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28453
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,268.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,284.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,277.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9728100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92374
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.70416
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9901399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9717399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99774
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05666
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26271
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37359000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,236.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,235.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,235.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,254.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,269.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,262.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9153399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76205
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9740000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05989
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.030139999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48205
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,235.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,235.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,235.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,235.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92569
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.64388
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9729
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
