Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.028980000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11653
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50283
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,236.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8707600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94504
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8837
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95688
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95535
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98019
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9670700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98944
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0208
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11754
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51183
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9440299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95367
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.48446000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9547100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9681700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99493
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9833700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07567
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06468
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44375
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92514
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82934
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9122899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9773299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97409
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00374
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06859
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45848999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,235.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,147.75
