Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9604799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9044200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8669399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93768
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90375
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03655
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15337
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52767
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-75.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-157.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.18737
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8562299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8775299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Current (Min),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Current (Max),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89712
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93481
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9706100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10683
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07036
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34447
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9061899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.73843
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.38891
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41683000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96155
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9471700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07152
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05927999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20644
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-137.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.71191
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.6813600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90915
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56323
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9616100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9082600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
