Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02541
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20388
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39409
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-128.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.67199
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.83444
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.53246
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89026
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80923
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98062
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16374
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07042000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40545
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.84952
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.83478
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.43792
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9316399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79333
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94015
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95862
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0027
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24834
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27599
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86206
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86093
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.34071999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86551
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7817
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02663
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0356
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42477
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88836
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.84793
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Current (Min),A,29.25
