Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87665
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9223600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95306
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9911200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02501
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04195
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3691
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-111.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-128.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,-0.26711
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.75726
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.48995
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Current (Min),A,6.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Current (Max),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74853
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6824600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95535
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9940200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01457
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0186
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28939000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-115.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-162.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,-0.31493000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6925
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.9013700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Current (Min),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Current (Max),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-69.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77191
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26448
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9501
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7841199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9314899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-144.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06343
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01518
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22576
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-62.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9574
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80896
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.47057
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80981
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01155
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.011340000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37099
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
