Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.71099
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.84021
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.5458
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80243
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8800899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95499
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96109
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10918
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13182
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32894
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9207799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8694700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6918
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8569
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96191
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95581
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0016600000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04265
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29201
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-118.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.79406
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8560200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.4233
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9545899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7340399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93686
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93445
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9732700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05574
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14101
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46792
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.76034
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91958
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.30593000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8377100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91354
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
