Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08277999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0493
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36175
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88287
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81903
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7398
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8408200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96262
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.027939999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06838
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55511
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9036200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8768
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.5633199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86935
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8843700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99426
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0237
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.26085
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56396
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,231.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,225.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.82034
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7926300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84277
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9191
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82516
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06217999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23842
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55425
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,254.5
