Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,247.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-87.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-169.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.0312
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8224799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Current (Min),A,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Current (Max),A,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84811
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6434
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97046
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09572
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18012999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57449
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-63.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-140.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.33263000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88095
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.6997
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Current (Min),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Current (Max),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9752799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6340899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9574
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67279
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,167.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13234
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25606
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50854
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,164.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,164.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92404
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.78735
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8109999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9693299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8705700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9786100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01457
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08997999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51125
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,194.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,198.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.74398
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90115
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96616
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9601700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9156200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96649
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9891399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
