Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1566
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.023540000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28957
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-161.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.68008
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.79147
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.89441
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Current (Min),A,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Current (Max),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93521
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9181799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84851
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,154.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16213
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08504
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29796
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6875600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95575
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.58294
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Current (Min),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Current (Max),A,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Current (Min),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95767
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92895
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9433
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88571
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09114
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10817
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42888999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-85.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9228200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93347
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.09566000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9587399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9659700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.07
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91986
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07256
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10942
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3272
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-68.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9196200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94821
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.33696
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Current (Max),A,19.38
