Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97403
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9215700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9333799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9238299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07039
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13692000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33446
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-88.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9667399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.02998
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9784200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8858600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12358
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.008440000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39846
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-64.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.38958000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9851700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.935
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97296
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95578
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9930700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07587999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18181
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48171
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94858
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77551
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8949600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94427
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07356
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08248
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38283
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
