Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,147.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9268799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96686
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9082600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9879100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9393
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9909100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06636
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08857999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38545999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,187.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94699
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87039
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8871100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96683
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9159200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01765
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04875
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34874
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97931
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94745
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.5508
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9526700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97662
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-57.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29536999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-127.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01488
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.183
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2607
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-80.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8834200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.14949
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Current (Min),A,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Current (Max),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,7.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9726600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54842
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96286
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
