Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9726899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.18227000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17162
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30028
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9375600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8848600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9529700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9638399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9652700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9950899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03368
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05464
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43111000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,189.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,202.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,204.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9726299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8436600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8562
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9765299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8905299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9925799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0010199999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15306
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4063
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,220.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,231.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,225.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8219
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8052600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88989
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90356
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03005
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08229
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48544
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
