Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-122.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89517
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.09398
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9584600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79062
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97998
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10228
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14589000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46943999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-110.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9781799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94516
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.32686
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9404899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6072
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9870899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9918799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,156.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-134.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08213999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16246
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50179
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-133.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9514799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.66757
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8486899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9157700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07322999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02147
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39113000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9593799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.60882
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9201
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8618399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,120.62
