Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0728
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10634
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51321
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,218.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-87.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9762299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.04546
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90799
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95734
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9840399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09813
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31444
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45158999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,218.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,234.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,227.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,185.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87625
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9784799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6553
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9171100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95349
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9622200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04015
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01787
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52593
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94614
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93924
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6492
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93866
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9404
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98511
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0692
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10237
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47015
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,195.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9606299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91699
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79098
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,25.25
