Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90359
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9438799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9806799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1548
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21474000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4714
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-65.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84939
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8253799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.36538000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9545899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9311799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90161
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0396
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07036
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32905999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-78.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93442
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.17552
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9206200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87008
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97015
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92551
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05785
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05147
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16387000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-74.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95554
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.24477
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76376
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06249
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0128
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38415
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
