Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98846
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9116799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9560799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96735
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99579
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94342
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08421000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.005229999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27544
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,178.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78994
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9261799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91986
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9807100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94885
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,90.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05425
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0439
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32381
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8612299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89136
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9898100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9222100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9883700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92624
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9569700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02409
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08717000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26241
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-63.57
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9834
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.43395
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8838799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90527
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9923700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
