Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9759200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9818100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10271
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.061720000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24636
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9734200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.57501
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90161
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93991
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9550799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9401799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-132.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01494
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10157999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26015
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87979
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.6961
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92645
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9295
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9918799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92856
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0479
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0016600000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31551
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93835
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97098
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9303600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9074399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9854700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99295
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91174
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20848000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20131
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,189.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,194.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
