Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9551700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95065
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.48006000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9480299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91653
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94742
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9581299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9158
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,168.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20461
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11217
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21877
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.76071
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86529
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79843
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95129
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80804
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95615
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-136.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.031330000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10822999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22329000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.74728
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94696
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88913
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86346
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87497
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9694799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96039
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03703
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.051770000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34493
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93704
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.5404899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8794799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7769699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96567
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9692700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96167
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
