Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-140.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12633
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10851
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.13683
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9699399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9771700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.54662
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9035
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86462
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8864700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,60.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0826
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12180999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12483
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91937
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84057
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.871
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96234
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86624
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,106.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.050339999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08186
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15730999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9832200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8651700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.63241
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88226
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9669200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9272799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.031689999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1563
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24781999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.85574
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8600399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.62039
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
