Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87005
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9427200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9194
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01811
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00279
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23421
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8224799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9670700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88479
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80252
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93811
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92111
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04997
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15602
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20936999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.69882
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90396
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83816
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8671200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9576399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94116
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01634
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08565
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35314
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.79928
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80514
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8590399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85321
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90295
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.018969999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.062
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32545999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.05
