Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90649
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9771700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81347
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90875
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84949
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90497
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96249
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0786
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0392
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35100000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9613299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81207
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9157700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9648399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0349
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0183
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10924
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9166200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9466200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84305
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9328299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96115
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02962
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04582
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29836
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89364
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84857
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94247
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9501299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
