Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9806799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,147.82
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01909
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0359
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16188
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9957299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9693299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8011699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8739899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96075
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91296
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,52.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01128
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03575
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27071
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9699399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85956
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8548899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96649
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,60.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11745
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0074
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19768
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9919100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9768100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8880600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.43
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81466
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97641
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9768399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01158
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16808
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38671
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
