Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92306
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9655100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9043
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9568200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9885299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96219
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9907799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00853
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19042
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37154
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9433
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96054
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8241200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95673
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9890399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95785
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98587
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9589200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0536
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.008159999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29020999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.85708
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9153100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96234
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9838899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9697
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98065
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9374399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1024
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13912
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32769000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97031
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9664
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94125
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93353
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,151.0
