Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08238
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13564
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25228
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93045
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88766
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95767
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9839200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01369
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10683
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2571
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94531
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9840399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.75821
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9610299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93826
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91885
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0117
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07582
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25869000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95575
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.71536
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9864200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95035
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93606
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02138
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12969
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24586999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9489700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8941
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
