Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9623700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96854
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9461700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06987
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10380999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30956
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97021
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.69094
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9818100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9812
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01112
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13652
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30489
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9655100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9848600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7578699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9509
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9863299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9757399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9830899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07436
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03532
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2492
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96091
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8978
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96255
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9834
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9526700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9156799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01799
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00978
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22655
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
