Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97729
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7560100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9662200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9742700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8882700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.029039999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.059829999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31637
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95831
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96872
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95383
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94647
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89212
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.014509999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04305
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29903
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8379200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9061899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9762299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9763200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93753
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01176
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03758
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32145999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80633
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9785200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8826299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96609
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
