Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01686
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14128
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20576999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,198.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9786100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9786100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94125
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96378
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96826
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16817000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25701
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29403
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,193.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9789399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9797399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9615799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,55.93
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.048389999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.042769999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24251
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,191.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9555
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96054
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9910899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95496
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9568200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03517
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07317
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3312
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,191.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,191.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
