Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9818399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9708600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9516600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9593200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98187
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9346899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9883700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9596899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.058820000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.004379999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32186
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9910899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91705
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9733299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9745799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9409799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1061
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.062
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2654
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,188.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.966
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93811
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9711299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9858399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9424100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9276700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04015
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03337
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27544
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,188.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97052
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97488
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9327700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9712200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94934
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9724700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9162899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.94
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,59.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0941
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04448
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27355
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
